Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
