Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601615,Ty Canol Templeton,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
601615,Ty Canol Templeton,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
601615,Ty Canol Templeton,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
601615,Ty Canol Templeton,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
601615,Ty Canol Templeton,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
601615,Ty Canol Templeton,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
