Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
601615,Ty Canol Templeton,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
601615,Ty Canol Templeton,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
601615,Ty Canol Templeton,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
601615,Ty Canol Templeton,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
601615,Ty Canol Templeton,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601615,Ty Canol Templeton,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601615,Ty Canol Templeton,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
601615,Ty Canol Templeton,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
