Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601615,Ty Canol Templeton,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
601615,Ty Canol Templeton,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
601615,Ty Canol Templeton,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
601615,Ty Canol Templeton,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
601615,Ty Canol Templeton,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
601615,Ty Canol Templeton,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
601615,Ty Canol Templeton,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
601615,Ty Canol Templeton,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
601615,Ty Canol Templeton,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
601615,Ty Canol Templeton,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
