Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
601615,Ty Canol Templeton,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
601615,Ty Canol Templeton,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.5
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
601615,Ty Canol Templeton,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601615,Ty Canol Templeton,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601615,Ty Canol Templeton,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601615,Ty Canol Templeton,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601615,Ty Canol Templeton,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601615,Ty Canol Templeton,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
