Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
601615,Ty Canol Templeton,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
601615,Ty Canol Templeton,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
