Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601615,Ty Canol Templeton,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601615,Ty Canol Templeton,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601615,Ty Canol Templeton,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.9
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,73.8
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
601615,Ty Canol Templeton,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,80.7
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
601615,Ty Canol Templeton,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
