Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
601615,Ty Canol Templeton,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.99
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.07
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601615,Ty Canol Templeton,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.78
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.04
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.21
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.04
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.56
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
601615,Ty Canol Templeton,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
601615,Ty Canol Templeton,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.19
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
601615,Ty Canol Templeton,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.45
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.2
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.58
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.71
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601615,Ty Canol Templeton,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
