Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
601615,Ty Canol Templeton,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601615,Ty Canol Templeton,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601615,Ty Canol Templeton,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
601615,Ty Canol Templeton,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.35
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
601615,Ty Canol Templeton,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
601615,Ty Canol Templeton,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
601615,Ty Canol Templeton,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
