Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
601615,Ty Canol Templeton,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
601615,Ty Canol Templeton,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601615,Ty Canol Templeton,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601615,Ty Canol Templeton,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601615,Ty Canol Templeton,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601615,Ty Canol Templeton,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601615,Ty Canol Templeton,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601615,Ty Canol Templeton,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
601615,Ty Canol Templeton,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
