Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
601615,Ty Canol Templeton,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
601615,Ty Canol Templeton,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.5
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
601615,Ty Canol Templeton,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
601615,Ty Canol Templeton,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
