Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
