Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
