Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
601615,Ty Canol Templeton,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
