Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601615,Ty Canol Templeton,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.6
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
601615,Ty Canol Templeton,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
601615,Ty Canol Templeton,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
601615,Ty Canol Templeton,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
601615,Ty Canol Templeton,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
601615,Ty Canol Templeton,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,57.1
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
