Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
