Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
601615,Ty Canol Templeton,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
601615,Ty Canol Templeton,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
601615,Ty Canol Templeton,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
601615,Ty Canol Templeton,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
601615,Ty Canol Templeton,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
601615,Ty Canol Templeton,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
