Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
601615,Ty Canol Templeton,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
601615,Ty Canol Templeton,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601615,Ty Canol Templeton,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601615,Ty Canol Templeton,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601615,Ty Canol Templeton,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
601615,Ty Canol Templeton,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
601615,Ty Canol Templeton,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
601615,Ty Canol Templeton,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
601615,Ty Canol Templeton,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
