Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
601615,Ty Canol Templeton,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601615,Ty Canol Templeton,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
601615,Ty Canol Templeton,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
601615,Ty Canol Templeton,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.53
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
601615,Ty Canol Templeton,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
601615,Ty Canol Templeton,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.53
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
601615,Ty Canol Templeton,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
601615,Ty Canol Templeton,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
601615,Ty Canol Templeton,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
601615,Ty Canol Templeton,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
