Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
601615,Ty Canol Templeton,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601615,Ty Canol Templeton,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601615,Ty Canol Templeton,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
601615,Ty Canol Templeton,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
601615,Ty Canol Templeton,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
601615,Ty Canol Templeton,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
601615,Ty Canol Templeton,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
601615,Ty Canol Templeton,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
601615,Ty Canol Templeton,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
