Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601615,Ty Canol Templeton,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601615,Ty Canol Templeton,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601615,Ty Canol Templeton,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
601615,Ty Canol Templeton,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
601615,Ty Canol Templeton,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
601615,Ty Canol Templeton,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
601615,Ty Canol Templeton,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
601615,Ty Canol Templeton,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
