Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601615,Ty Canol Templeton,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
601615,Ty Canol Templeton,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
601615,Ty Canol Templeton,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
601615,Ty Canol Templeton,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
601615,Ty Canol Templeton,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
601615,Ty Canol Templeton,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
601615,Ty Canol Templeton,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
601615,Ty Canol Templeton,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
