Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
601615,Ty Canol Templeton,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
601615,Ty Canol Templeton,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
601615,Ty Canol Templeton,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
601615,Ty Canol Templeton,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
601615,Ty Canol Templeton,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
601615,Ty Canol Templeton,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
601615,Ty Canol Templeton,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
601615,Ty Canol Templeton,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601615,Ty Canol Templeton,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
601615,Ty Canol Templeton,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
