Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
601615,Ty Canol Templeton,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
601615,Ty Canol Templeton,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
601615,Ty Canol Templeton,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601615,Ty Canol Templeton,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
601615,Ty Canol Templeton,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
601615,Ty Canol Templeton,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
601615,Ty Canol Templeton,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
601615,Ty Canol Templeton,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
601615,Ty Canol Templeton,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
