Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
601615,Ty Canol Templeton,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
601615,Ty Canol Templeton,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
601615,Ty Canol Templeton,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601615,Ty Canol Templeton,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
601615,Ty Canol Templeton,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
601615,Ty Canol Templeton,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
601615,Ty Canol Templeton,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
