Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601615,Ty Canol Templeton,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
601615,Ty Canol Templeton,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
601615,Ty Canol Templeton,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
601615,Ty Canol Templeton,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
601615,Ty Canol Templeton,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
601615,Ty Canol Templeton,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
