Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
601615,Ty Canol Templeton,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
601615,Ty Canol Templeton,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
