Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
