Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,61.7
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,70.4
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
