Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.6
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,66.4
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
601615,Ty Canol Templeton,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
