Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601615,Ty Canol Templeton,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
601615,Ty Canol Templeton,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601615,Ty Canol Templeton,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601615,Ty Canol Templeton,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
601615,Ty Canol Templeton,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601615,Ty Canol Templeton,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
601615,Ty Canol Templeton,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
601615,Ty Canol Templeton,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
601615,Ty Canol Templeton,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
601615,Ty Canol Templeton,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
601615,Ty Canol Templeton,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
