Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
601615,Ty Canol Templeton,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
601615,Ty Canol Templeton,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
601615,Ty Canol Templeton,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
601615,Ty Canol Templeton,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
601615,Ty Canol Templeton,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.6
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
601615,Ty Canol Templeton,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.3
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.75
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
601615,Ty Canol Templeton,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
601615,Ty Canol Templeton,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
