Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
601615,Ty Canol Templeton,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
601615,Ty Canol Templeton,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
601615,Ty Canol Templeton,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601615,Ty Canol Templeton,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.69
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.99
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.82
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.19
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.35
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601615,Ty Canol Templeton,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
601615,Ty Canol Templeton,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.45
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601615,Ty Canol Templeton,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.46
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.3
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
