Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.39
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.27
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.41
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.6
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.19
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.72
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.06
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.06
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601615,Ty Canol Templeton,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.75
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
