Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.59
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.48
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
601615,Ty Canol Templeton,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
601615,Ty Canol Templeton,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.4
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.84
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.99
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
601615,Ty Canol Templeton,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.41
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
601615,Ty Canol Templeton,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
