Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
601615,Ty Canol Templeton,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.29
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
601615,Ty Canol Templeton,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.67
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.63
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,87.9
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
601615,Ty Canol Templeton,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.01
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
601615,Ty Canol Templeton,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.17
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.34
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.66
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.8
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601615,Ty Canol Templeton,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.54
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.5
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.07
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
601615,Ty Canol Templeton,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.75
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.38
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,78.6
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.95
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
601615,Ty Canol Templeton,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601615,Ty Canol Templeton,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.64
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.42
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
