Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.45
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.19
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.93
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.65
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.87
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.98
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.78
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.62
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
601615,Ty Canol Templeton,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.64
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
601615,Ty Canol Templeton,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
601615,Ty Canol Templeton,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
