Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
601615,Ty Canol Templeton,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601615,Ty Canol Templeton,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601615,Ty Canol Templeton,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601615,Ty Canol Templeton,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
601615,Ty Canol Templeton,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
601615,Ty Canol Templeton,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
601615,Ty Canol Templeton,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
601615,Ty Canol Templeton,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
601615,Ty Canol Templeton,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
601615,Ty Canol Templeton,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
