Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
