Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
601615,Ty Canol Templeton,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601615,Ty Canol Templeton,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601615,Ty Canol Templeton,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
