Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.71
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601615,Ty Canol Templeton,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601615,Ty Canol Templeton,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
601615,Ty Canol Templeton,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
601615,Ty Canol Templeton,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601615,Ty Canol Templeton,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
601615,Ty Canol Templeton,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601615,Ty Canol Templeton,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
601615,Ty Canol Templeton,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
