Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
601615,Ty Canol Templeton,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,70.7
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,67.9
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601615,Ty Canol Templeton,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
601615,Ty Canol Templeton,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
