Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
601615,Ty Canol Templeton,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
601615,Ty Canol Templeton,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
