Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
601615,Ty Canol Templeton,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
601615,Ty Canol Templeton,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
601615,Ty Canol Templeton,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
601615,Ty Canol Templeton,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601615,Ty Canol Templeton,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
