Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
601615,Ty Canol Templeton,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
601615,Ty Canol Templeton,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601615,Ty Canol Templeton,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
601615,Ty Canol Templeton,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
601615,Ty Canol Templeton,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
601615,Ty Canol Templeton,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
601615,Ty Canol Templeton,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.9
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
601615,Ty Canol Templeton,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
601615,Ty Canol Templeton,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
