Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
601615,Ty Canol Templeton,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.27
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
601615,Ty Canol Templeton,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
601615,Ty Canol Templeton,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
601615,Ty Canol Templeton,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.83
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
601615,Ty Canol Templeton,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,84.6
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.3
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
601615,Ty Canol Templeton,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,90.8
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
601615,Ty Canol Templeton,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.39
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
601615,Ty Canol Templeton,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.32
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,77.7
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
601615,Ty Canol Templeton,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.45
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,75.2
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
