Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,64.2
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601615,Ty Canol Templeton,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.55
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,85.2
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
601615,Ty Canol Templeton,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.06
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
601615,Ty Canol Templeton,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.26
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.75
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.95
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
