Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
601615,Ty Canol Templeton,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.7
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
601615,Ty Canol Templeton,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601615,Ty Canol Templeton,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
601615,Ty Canol Templeton,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.62
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.29
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.58
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
601615,Ty Canol Templeton,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
