Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601615,Ty Canol Templeton,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.46
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.99
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601615,Ty Canol Templeton,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.44
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.88
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.75
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
601615,Ty Canol Templeton,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.47
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.03
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.85
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.96
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.46
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
601615,Ty Canol Templeton,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.69
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.73
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
