Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.62
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.16
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.78
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.93
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.88
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.31
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.94
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
601615,Ty Canol Templeton,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.5
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.22
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.86
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.59
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.51
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.46
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.88
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
601615,Ty Canol Templeton,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
601615,Ty Canol Templeton,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.88
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
