Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
601615,Ty Canol Templeton,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.98
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.84
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.75
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
601615,Ty Canol Templeton,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.56
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
601615,Ty Canol Templeton,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.45
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.85
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.47
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
