Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601615,Ty Canol Templeton,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601615,Ty Canol Templeton,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601615,Ty Canol Templeton,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
601615,Ty Canol Templeton,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
601615,Ty Canol Templeton,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
601615,Ty Canol Templeton,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
601615,Ty Canol Templeton,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601615,Ty Canol Templeton,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
601615,Ty Canol Templeton,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
