Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
601615,Ty Canol Templeton,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,65.7
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
601615,Ty Canol Templeton,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
