Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601615,Ty Canol Templeton,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
601615,Ty Canol Templeton,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
