Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
