Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,68.4
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601615,Ty Canol Templeton,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,70.9
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,75.0
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
601615,Ty Canol Templeton,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,67.9
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601615,Ty Canol Templeton,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.8
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
601615,Ty Canol Templeton,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
