Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
601615,Ty Canol Templeton,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
601615,Ty Canol Templeton,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601615,Ty Canol Templeton,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,67.6
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601615,Ty Canol Templeton,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,67.9
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.66
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
601615,Ty Canol Templeton,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
601615,Ty Canol Templeton,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
