Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601615,Ty Canol Templeton,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
601615,Ty Canol Templeton,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601615,Ty Canol Templeton,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601615,Ty Canol Templeton,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
601615,Ty Canol Templeton,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
