Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
601615,Ty Canol Templeton,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
601615,Ty Canol Templeton,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
601615,Ty Canol Templeton,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
601615,Ty Canol Templeton,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601615,Ty Canol Templeton,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601615,Ty Canol Templeton,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
601615,Ty Canol Templeton,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
601615,Ty Canol Templeton,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
