Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
601615,Ty Canol Templeton,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
601615,Ty Canol Templeton,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
601615,Ty Canol Templeton,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
601615,Ty Canol Templeton,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
601615,Ty Canol Templeton,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
601615,Ty Canol Templeton,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
601615,Ty Canol Templeton,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
601615,Ty Canol Templeton,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
601615,Ty Canol Templeton,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
