Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.7
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
601615,Ty Canol Templeton,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.6
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
601615,Ty Canol Templeton,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
601615,Ty Canol Templeton,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
601615,Ty Canol Templeton,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
601615,Ty Canol Templeton,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.32
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
601615,Ty Canol Templeton,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
601615,Ty Canol Templeton,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
601615,Ty Canol Templeton,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
601615,Ty Canol Templeton,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
601615,Ty Canol Templeton,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
