Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,63.1
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601615,Ty Canol Templeton,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
601615,Ty Canol Templeton,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,69.3
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
601615,Ty Canol Templeton,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.7
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
601615,Ty Canol Templeton,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
601615,Ty Canol Templeton,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
601615,Ty Canol Templeton,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601615,Ty Canol Templeton,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
601615,Ty Canol Templeton,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
601615,Ty Canol Templeton,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
