Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
601615,Ty Canol Templeton,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601615,Ty Canol Templeton,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
601615,Ty Canol Templeton,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
601615,Ty Canol Templeton,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.17
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
601615,Ty Canol Templeton,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601615,Ty Canol Templeton,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.52
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.19
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
601615,Ty Canol Templeton,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.56
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.19
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.28
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.22
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.74
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
