Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
601615,Ty Canol Templeton,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
601615,Ty Canol Templeton,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
601615,Ty Canol Templeton,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,76.8
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
601615,Ty Canol Templeton,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,72.4
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
601615,Ty Canol Templeton,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
601615,Ty Canol Templeton,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
601615,Ty Canol Templeton,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601615,Ty Canol Templeton,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
